Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,19.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,21.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,21.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
