Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,23.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,19.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
