Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,16.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,17.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
