Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,17.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,17.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,16.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
