Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,12.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,13.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,7.34
