Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,15.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,16.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,13.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,14.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
