Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,15.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,18.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,10.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,16.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,16.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,15.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
