Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,16.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,18.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,13.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,19.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,16.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,13.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,23.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,18.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,15.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,25.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,18.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,25.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,25.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
