Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,21.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,18.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,27.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,24.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,19.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,32.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,21.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,33.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,25.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,18.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,32.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,68.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,33.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,25.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,41.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,40.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,172.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,38.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,32.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,164.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,227.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
