Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,49.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,46.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,61.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,211.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,215.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,262.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,45.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,45.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,63.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,195.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,218.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,270.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,46.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,63.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,193.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,211.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,266.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,47.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,45.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,61.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,207.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,214.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,262.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,51.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,46.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,62.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,226.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,221.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,267.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,59.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,54.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,70.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,262.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,254.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,300.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,59.62
