Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,54.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,74.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,85.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,259.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,312.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,54.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,49.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,67.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,239.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,237.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,287.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,142.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,166.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,53.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,54.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,71.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,241.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,262.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,305.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,59.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,59.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,77.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,263.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,280.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,328.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,64.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,85.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,292.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,298.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,362.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,165.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,135.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,148.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,73.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,92.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,93.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,318.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,315.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,389.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,136.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,20.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,64.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,64.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,86.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,98.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,282.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,288.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,366.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.89
