Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,142.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,67.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,86.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,280.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,296.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,365.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,53.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,50.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,79.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,108.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,227.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,228.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,333.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,137.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,64.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,55.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,86.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,123.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,277.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,361.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,64.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,57.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,80.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,90.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,274.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,254.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,336.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,130.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,152.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,65.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,59.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,85.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,97.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,278.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,267.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,361.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,64.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,57.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,84.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,100.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,277.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,262.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,356.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,136.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,60.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,56.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,78.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,258.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,252.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,331.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,162.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,194.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,172.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
