Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,72.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,90.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,317.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,313.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,385.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,172.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,193.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,173.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,73.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,69.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,89.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,90.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,319.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,311.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,377.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,182.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,203.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,178.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,152.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,25.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,79.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,74.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,99.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,103.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,347.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,337.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,423.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,168.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,193.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,171.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,146.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,82.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,77.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,100.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,103.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,359.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,349.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,428.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,161.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,188.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,124.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,147.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,79.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,74.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,97.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,97.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,344.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,334.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,414.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,172.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,198.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,176.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,73.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,70.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,92.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,97.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,325.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,322.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,395.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,171.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,202.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,185.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,134.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,25.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,78.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,75.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,100.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,102.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,344.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,343.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,427.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
