Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,167.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,197.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,174.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,24.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,77.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,74.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,100.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,106.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,337.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,335.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,424.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,188.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,167.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,25.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,21.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,76.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,70.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,94.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,335.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,323.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,400.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,177.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,194.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,171.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,22.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,67.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,87.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,92.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,323.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,304.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,370.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,66.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,59.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,83.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,99.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,287.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,270.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,352.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,147.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,167.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,72.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,62.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,93.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,125.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,313.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,285.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,393.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,59.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,60.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,83.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,100.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,264.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,278.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,352.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,52.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,48.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,70.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,91.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,222.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,217.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,294.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.18
