Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,45.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,49.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,66.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,192.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,216.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,275.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,47.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,47.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,61.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,202.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,205.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,257.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,53.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,48.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,66.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,228.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,212.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,275.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,141.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,66.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,61.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,75.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,289.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,277.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,322.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,149.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,72.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,67.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,79.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,318.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,300.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,328.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,54.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,50.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,68.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,243.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,231.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,289.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
