Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,57.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,48.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,73.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,100.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,247.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,222.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,311.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,147.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,56.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,73.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,90.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,274.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,257.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,312.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,163.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,54.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,52.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,67.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,240.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,241.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,286.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,51.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,43.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,58.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,221.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,202.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,246.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,53.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,42.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,229.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,220.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,53.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,41.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,51.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,228.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,190.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,46.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,38.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,47.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,200.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,201.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
