Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,33.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,26.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,37.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,154.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,41.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,37.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,45.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,176.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,43.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,41.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,47.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,190.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,196.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,202.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,32.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,31.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,36.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,29.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,32.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,33.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,146.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,22.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,23.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,28.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,19.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,30.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
