Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,20.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,21.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,29.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,21.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,9.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,23.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,20.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,21.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,21.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,19.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
