Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,19.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,22.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,22.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,22.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,9.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,23.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
