Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,7.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,23.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.4
