Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,21.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,19.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,20.77
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
