Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,20.35
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,17.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,17.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,17.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
