Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,18.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
