Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,17.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,19.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,18.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,18.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
