Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,18.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,17.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,16.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
