Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,11.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,11.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
