Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
