Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,11.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,9.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
