Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
