Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,12.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,12.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
