Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
