Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,7.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,14.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,11.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,12.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,11.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
