Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,14.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,11.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,11.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,14.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,14.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,14.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,14.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,14.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
