Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,15.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,16.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,17.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,17.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,17.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,16.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,16.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,11.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,17.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,11.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,14.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
