Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,15.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,15.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,13.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,16.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,18.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,22.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,15.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,18.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,16.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,17.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,21.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,17.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,20.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
