Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,18.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,15.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,19.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,20.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,16.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,21.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,18.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,23.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,25.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,23.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,25.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
