Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,26.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,25.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,14.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,14.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,17.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,18.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,13.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
