Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,9.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,9.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
