Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,18.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,9.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,19.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,20.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,20.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,20.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
