Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,20.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,19.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,20.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
