Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,20.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,20.42
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,18.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,18.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
