Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,19.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,19.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,20.39
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.76
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
