Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,17.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,18.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,19.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,18.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,17.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
