Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,17.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,17.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,18.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
