Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,8.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,18.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,17.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,17.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
