Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,12.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,10.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
