Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
