Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
