Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,4.69
