Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
