Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
