Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
