Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
