Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,11.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,36.2
