Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,9.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.3
