Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
