Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
