Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,20.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,18.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,18.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
