Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,18.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,18.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,17.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,18.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
