Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,18.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,21.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,21.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,21.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
