Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,24.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,25.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,10.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,27.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,21.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,20.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,21.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
