Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,21.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,10.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,21.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,20.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,11.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,20.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
