Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,21.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,12.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,22.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,13.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
