Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,12.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,13.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,22.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,10.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,20.84
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,10.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,18.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,18.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,12.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,14.38
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,17.67
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
